Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.69
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36229
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97916
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96112
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,139.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,102.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,131.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,113.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47002
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96103
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Max),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44994
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,126.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,161.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,173.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.73367
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91318
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92166
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.06
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11647
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38936
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,110.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,260.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,343.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,342.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,433.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,233.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,330.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39763
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97873
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95673
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (Min),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (Max),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,121.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,128.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,110.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,113.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.56
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.35677
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95251
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41744
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,165.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,160.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.94
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.73935
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9306
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92584
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.31
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.94
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11812
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3756
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.42
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,110.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,255.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,336.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,318.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,445.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,215.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,319.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.44
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38228
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98035
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94797
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (Max),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (RMS),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,117.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,122.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,122.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-115.31
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5234
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97235
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43017
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,113.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,180.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,176.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79709
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9014
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88327
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.13
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.06923
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.37478
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.64
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.52
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,151.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,227.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,316.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,335.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,436.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,216.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,330.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.44
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.31
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38927
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97876
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96167
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (Max),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,149.88
