Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,119.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,99.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,135.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,120.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.69
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47234
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97989
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97922
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41729
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,115.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,125.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,188.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,143.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,184.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.69
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79205
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89209
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89169
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.63
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12279
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97232
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38125
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.77
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,101.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,128.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,268.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,373.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,350.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,448.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,226.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,354.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38677
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98105
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96381
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (Max),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,148.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,102.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,138.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,110.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.31
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54528
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.69
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43911
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,99.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,183.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,148.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,197.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.94
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78271
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88894
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87988
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.63
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.81
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12541
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38647
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.33
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.95
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,104.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,143.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,256.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,352.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,352.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,447.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,227.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,350.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.56
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39345
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98251
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96399
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (Max),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,169.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,106.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,133.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,115.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58932
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.06
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42605
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97775
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,101.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,180.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,102.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,188.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,145.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79409
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88974
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8819
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.37
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14714
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39651
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.72
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.89
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.78
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,101.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,113.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,281.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,388.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.75
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,356.38
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,456.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,275.88
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,368.5
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.12
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37697
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97998
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96133
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (Max),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,175.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,119.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,105.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,139.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,120.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,118.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.37
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50658
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97748
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
