Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.31
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45873
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,109.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,127.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,192.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,142.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,207.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79092
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89078
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88251
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.19
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.37
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18764
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40035
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.27
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.52
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,107.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,113.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,305.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,410.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,358.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,477.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,265.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,383.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30684
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97678
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95062
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (Max),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,172.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,135.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,122.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.81
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58868
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9762
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.81
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44335
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,145.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,245.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,154.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,222.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.06
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7882
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89001
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88257
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.19
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.63
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16075
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3951
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.34
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.72
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.92
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,116.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,293.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,415.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,347.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,487.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,414.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,254.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,392.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.81
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32955
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97797
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94641
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (Max),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,135.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,118.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.37
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.31
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61593
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97635
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.69
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45434
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,155.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,217.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,162.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,205.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,156.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.93
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79226
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88873
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88092
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.93
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11818
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38207
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.44
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.28
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.7
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.47
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,126.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,272.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,393.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,332.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,456.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,246.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,364.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.56
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.81
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.94
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35659
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98218
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96097
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (Max),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,167.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,142.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,109.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.69
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62686
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9758
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98007
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.81
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
