Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43716
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,131.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,192.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,145.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,186.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,148.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.81
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79648
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88754
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88098
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07073
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40166
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.66
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.34
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,126.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,292.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,412.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,358.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,455.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,261.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,371.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.69
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37746
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98288
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96545
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (Max),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,158.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,124.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,110.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.87
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.69
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62014
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9733
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.06
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44723
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,130.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,183.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,139.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,183.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7955
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88797
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8808
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.69
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07744
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.37438
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.41
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.53
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.61
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.55
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,106.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,302.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,417.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,353.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,459.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,243.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,359.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.94
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.94
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34786
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9805
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95911
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (Max),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,198.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,121.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,100.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,131.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,113.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58932
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98581
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,104.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,102.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,111.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43819
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,186.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,193.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.31
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7929
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88925
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8819
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.31
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1191
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36577
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.36
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.69
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.02
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.97
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,106.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,321.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,450.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.62
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,377.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,473.12
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.88
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,254.75
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,409.38
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.31
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.44
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34313
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97925
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95941
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,190.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,126.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,106.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,135.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,119.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,124.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.37
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60366
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.44
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46535
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,132.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,118.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,209.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,155.38
