Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,196.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.69
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79092
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89041
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88223
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.81
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.69
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05025
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36327
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.45
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,111.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,143.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,311.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,439.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,379.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,489.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,440.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,255.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,412.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.06
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37884
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98276
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96558
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (Max),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,187.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,114.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,132.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,132.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.56
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65045
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97705
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9794
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43777
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,119.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,210.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,142.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,184.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79455
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88885
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88101
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.31
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0027
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.37267
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.94
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.92
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.58
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,122.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,288.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,414.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,341.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,469.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,260.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,374.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36019
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98108
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96213
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (Min),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (Max),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,165.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,107.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,111.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,138.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,123.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,126.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.56
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.63
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.44
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60073
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97754
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97717
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.06
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.87
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44616
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,109.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,140.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,190.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,140.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,176.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.19
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79229
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88785
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88138
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.94
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.00548
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34896
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.97
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.77
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.19
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.33
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,106.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,152.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,306.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,420.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,365.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,468.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,421.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,252.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,382.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37752
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97748
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96143
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (Min),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (Max),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,198.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,116.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,155.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,130.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,134.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.56
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.69
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52068
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98196
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97861
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42379
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,133.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,192.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,143.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,194.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,146.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.37
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78915
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88989
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88248
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
