Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.37
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07341
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35097
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.42
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.53
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.53
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,111.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,135.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,319.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,461.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,367.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,497.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,441.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,270.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,396.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.87
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.81
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33758
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97919
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96362
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (Max),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,183.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,141.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,121.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.81
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.19
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61782
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97705
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.69
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.31
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39944
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,136.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,225.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,152.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,197.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.31
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78079
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89017
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88217
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.56
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.03493
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39281
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.42
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.91
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.72
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,110.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,143.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,291.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,403.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,367.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,506.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,248.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,386.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.56
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33019
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98065
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96551
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (Max),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,152.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,113.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,143.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,127.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,126.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.94
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63668
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97287
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97836
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.19
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41961
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,170.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,194.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,183.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.63
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79431
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88946
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8819
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.88
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02483
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.37176
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.17
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.91
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.77
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,106.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,125.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,300.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,400.75
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,364.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,478.62
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,422.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,262.12
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,363.5
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.38
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.19
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34661
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97891
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95966
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (Min),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (Max),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,173.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,115.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,146.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,128.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,122.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.19
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.13
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61157
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9725
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.56
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43288
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,160.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,231.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,158.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,206.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.56
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79358
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88901
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88336
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
