Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.27291
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94687
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.26583
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.28
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.89
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,140.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,312.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,418.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,359.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,477.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,266.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,397.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.31
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38378
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97827
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95441
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (Min),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (Max),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,144.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,104.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,138.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,124.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,120.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.94
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.81
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64221
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97528
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.44
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44179
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,135.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,96.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,206.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,162.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,185.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78909
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88974
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88409
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-116.31
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,31.06
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.38302
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92911
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22789
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.33
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.17
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,160.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,299.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,391.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,331.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,450.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,270.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,382.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.81
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.63
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36806
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97858
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95862
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (Min),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (Max),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,162.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,103.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,137.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.56
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58047
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97864
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,102.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.31
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.13
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43941
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,168.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,205.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,161.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,205.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,154.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.06
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78659
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89032
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88415
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.36715
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92743
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22905
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.34
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.98
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,105.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,151.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,299.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,425.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,365.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,470.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,263.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,378.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.69
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35036
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97739
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9483
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (Max),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,144.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,104.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,137.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,113.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.63
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67333
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97861
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.437
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,146.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,110.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,215.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,167.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,205.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.31
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7926
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89062
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88479
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.41982
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90506
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.23366
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
