Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,155.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,281.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,382.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,353.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,446.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,258.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,382.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.81
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35424
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98126
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96249
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (Max),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,173.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,135.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,118.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.63
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62542
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98148
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.13
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.3995
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,146.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,200.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,157.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,204.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78381
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8912
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88534
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.31
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,37.87
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.20101
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96399
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33584
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.08
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.56
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,137.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,287.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,430.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,357.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,476.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,267.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,381.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.06
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.31
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.87
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36007
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9794
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95816
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (Max),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,160.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,107.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,132.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,121.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,126.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.63
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66629
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98065
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.06
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.56
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42507
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,148.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,201.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,157.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,196.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.69
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78659
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8999
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8837
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-93.56
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.03276
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36648
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.66
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.84
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.42
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,113.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,144.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,314.25
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,467.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,386.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,504.75
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,448.88
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,276.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,381.38
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.44
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.81
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37081
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97809
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96176
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (Max),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,151.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,134.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,115.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.07
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52502
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98041
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.44
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41845
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,149.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,203.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,156.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,193.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78793
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89047
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88315
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.06
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.02336
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.37551
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,114.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,135.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,322.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,446.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,392.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,511.25
