Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,452.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,261.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,377.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.13
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.19
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39193
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9798
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96545
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (Min),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (Max),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,173.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,136.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,110.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.94
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.94
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55645
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98282
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,117.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39825
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,150.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,104.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,196.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,153.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,192.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.94
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79083
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89316
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8927
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-93.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.06908
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38659
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,116.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,130.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,338.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,447.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,411.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,522.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,463.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,276.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,402.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.94
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38152
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98169
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96374
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (Max),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,177.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,139.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,123.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,112.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.37
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58145
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98541
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,129.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,104.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,116.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40569
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,161.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,229.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,164.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,196.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.56
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79092
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89111
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88309
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.44
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.0555
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39681
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.72
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,119.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,145.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,346.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,499.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,416.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,547.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,475.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,302.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,405.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.69
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.94
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35512
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97839
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96066
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (Max),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,219.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,123.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,146.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,128.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,127.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.87
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62219
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98386
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,107.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.06
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41402
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,148.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,91.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,205.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,155.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,187.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.19
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78778
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89047
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88138
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.31
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.03838
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36803
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.2
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.14
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,116.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,144.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,351.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,486.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,414.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,368.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,522.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,461.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,271.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,400.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34704
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97787
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95956
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
