Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (Max),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,172.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,102.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,139.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,120.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,105.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56896
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97522
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,109.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.56
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38997
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,154.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,177.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,144.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,192.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,141.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.32
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78585
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88965
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88324
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-101.44
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.22017
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9631
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3163
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.69
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.56
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,109.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,120.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,320.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,462.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,379.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,483.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,432.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,270.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,374.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.31
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.63
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33281
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97943
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95367
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (Max),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,156.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,104.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,134.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,124.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,126.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.63
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59088
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97516
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.13
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40472
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,170.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,193.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,147.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,192.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79034
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88971
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88299
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.93
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.39092
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91034
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.28838
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.44
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,151.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,292.12
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,435.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.62
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,365.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,460.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,420.25
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,277.5
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,390.75
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.38
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.06
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38311
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97946
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95645
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (Min),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (Max),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,148.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,107.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,139.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,122.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,134.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.19
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.31
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48589
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98187
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.13
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43502
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,153.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,112.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,223.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,167.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,206.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79095
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89129
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88434
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.94
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.43438
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88629
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24517
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.36
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,111.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,174.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,319.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,449.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,384.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,495.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,444.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,261.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,411.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.81
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.94
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36959
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98025
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9577
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (Max),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,160.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,106.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,131.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,119.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
