Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.06
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62267
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97852
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.06
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.423
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,104.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,158.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,107.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,227.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,164.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,100.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,201.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.06
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78671
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89236
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88504
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.48446
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86621
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.25621
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,106.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,170.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,320.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,418.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,371.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,498.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,287.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,389.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.19
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.31
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35683
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98044
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95325
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (Max),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,173.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,133.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,115.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63064
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97491
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,107.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.94
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42248
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,146.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,209.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,157.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,200.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,154.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78973
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89172
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88537
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.56
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-63.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.51699
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84277
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.26455
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,151.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,310.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,426.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,353.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,466.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,273.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,394.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.69
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.81
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36449
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97955
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9541
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (Max),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,147.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,108.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,133.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,121.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.63
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58511
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9696
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98187
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46392
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,158.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,107.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,230.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,164.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,203.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,159.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.06
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79007
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89343
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88611
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.50521
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84771
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.26317
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,107.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,163.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,330.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,424.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,368.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,487.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,429.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,290.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,402.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.69
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36013
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98108
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96167
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (Max),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,137.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,128.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,124.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.44
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.94
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6676
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98096
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
