Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44753
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9968
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,172.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,125.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,230.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,181.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,215.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,165.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77658
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89355
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88705
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.81
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.69
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.37
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.44775
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86444
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24868
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,111.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,158.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,348.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,469.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,398.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,495.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,446.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,280.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,409.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.37
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.63
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36986
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98141
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9632
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (Max),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,189.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,133.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,113.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.87
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.63
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59667
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97473
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.44
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43429
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,172.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,230.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,160.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,212.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,167.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.13
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78479
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89361
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88608
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-119.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.82
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.43175
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87655
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.26781
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,145.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,348.75
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,457.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,364.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,488.12
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.38
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,272.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,404.5
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.06
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.19
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3966
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9812
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96112
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (Min),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (Max),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,147.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,131.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,113.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,113.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.94
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63458
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97485
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45571
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99707
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,102.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,171.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,229.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,170.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,203.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78277
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89841
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88638
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-120.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.39934
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88659
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.25551
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.42
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,109.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,163.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,333.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,447.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,386.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,501.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,439.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,278.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,384.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34987
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98212
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96085
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (Min),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (Max),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,149.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,133.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,109.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,111.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53268
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97546
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97656
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.31
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46416
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
