Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,186.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,212.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,162.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,194.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,154.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.82
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78607
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90222
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88833
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-113.31
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.38418
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90707
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.25118
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,109.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,143.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,351.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,470.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,368.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,487.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,439.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,271.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,389.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.19
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34472
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98288
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96542
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (Max),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,144.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,122.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,110.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.69
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57284
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9667
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,105.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.56
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46566
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,159.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,99.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,208.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,167.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,205.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,157.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78613
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90118
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88928
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-116.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.57
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.40075
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89529
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.27388
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,107.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,137.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,340.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,439.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,376.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,480.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,433.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,264.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,396.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.56
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35949
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98328
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96475
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (Max),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,128.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,126.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,117.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6145
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97061
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97906
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45394
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98581
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,150.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,209.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,166.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,102.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,200.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.69
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7879
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8988
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89029
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.44158
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88244
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.2903
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,146.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,330.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,421.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,341.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,458.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,415.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,268.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,392.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.37
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.32
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35921
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98199
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96634
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (Min),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (Max),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,141.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,130.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,118.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.13
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55306
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97366
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9798
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,110.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43871
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,193.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,194.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,154.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,209.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.94
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
