Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77548
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89773
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89087
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.41454
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89236
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.27861
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,104.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,124.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,313.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,466.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,359.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,469.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,276.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,406.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.94
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38906
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98328
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96771
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (Max),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,139.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,131.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,107.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.94
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.69
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62667
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9743
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97861
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,114.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,105.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.81
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46151
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,152.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,217.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,164.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,200.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.82
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78384
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89853
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89081
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.94
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.38338
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89789
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.26986
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.33
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,104.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,149.38
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.75
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,327.12
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,435.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,351.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,490.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,420.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,262.25
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,382.62
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.31
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38457
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98526
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96771
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (Max),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,189.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,133.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,118.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.37
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60632
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97336
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.06
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44442
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,131.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,188.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,159.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,192.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.19
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78958
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90024
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88989
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-116.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.87
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.39742
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90695
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.282
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,128.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,331.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,472.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,346.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,457.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,276.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,390.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.69
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37038
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98325
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96655
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (Max),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,153.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,125.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,117.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.44
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.63
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61834
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96869
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98038
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.56
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44384
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,107.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,164.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,117.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,223.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,179.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,109.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,193.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.44
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7861
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9013
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88983
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
