Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-111.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.37212
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91199
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.27037
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.39
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,106.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,145.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,327.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,437.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,371.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,466.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,428.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,283.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,384.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37044
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98352
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96628
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (Min),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,119.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,118.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,108.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.94
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.31
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5519
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96356
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.44
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.63
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47445
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,46.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,178.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,117.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,221.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,187.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,233.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,164.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78808
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90362
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89001
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-113.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.38265
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90994
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.29808
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,110.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,147.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,333.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,429.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,375.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,490.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,444.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,252.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,419.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.56
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.19
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35036
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97989
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96381
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (Min),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (Max),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,137.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,132.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,123.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.06
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.81
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59368
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96487
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.94
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46175
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,155.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,228.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,178.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,240.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78885
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90259
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89065
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-113.94
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.40224
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90616
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31066
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,146.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,322.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,414.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,359.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,489.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,435.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,261.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,424.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.06
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36541
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98364
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96536
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (Max),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,141.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,112.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.44
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68853
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97339
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.69
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44637
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,182.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,117.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,240.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,181.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,105.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,223.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,170.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.06
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79098
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91275
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89023
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-108.69
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.44
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.15727
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41094
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
