Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,2.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.05
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,111.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,148.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,321.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,462.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,377.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,488.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,444.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,276.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,406.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.06
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39825
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98541
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97119
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (Max),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,138.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,126.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,121.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.69
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.19
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6365
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97397
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97226
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.69
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46847
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,171.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,133.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,234.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,188.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,223.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.81
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79202
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90134
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88995
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.06
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.04073
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41622
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,117.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,137.38
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,337.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,455.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,411.5
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,529.75
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,469.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,275.88
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,416.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.12
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.94
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.44
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.56
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35396
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98392
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96881
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (Max),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,154.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,104.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,128.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,113.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,126.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.81
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.81
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57095
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9744
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,105.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.44
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45522
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,111.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,157.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,119.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,226.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,180.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,210.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,158.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79129
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90134
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89572
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.01732
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3886
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.41
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,116.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,136.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,325.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,435.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,403.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,510.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,279.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,411.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.63
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36843
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98233
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96414
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (Max),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,159.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,129.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,115.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,126.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.69
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54272
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9714
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,113.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,116.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.06
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46767
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,104.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,170.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,222.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,174.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,114.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,213.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,169.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.44
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78997
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90167
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88827
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00053
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39699
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,118.0
