Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,138.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,339.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,460.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,409.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,529.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,473.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,293.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,453.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.44
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.06
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3529
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98282
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96793
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (Max),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,152.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,117.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,111.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.44
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5791
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97626
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98224
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,109.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.94
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47903
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,158.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,108.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,213.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,166.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,217.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.31
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79068
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89932
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88708
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.19
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00737
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40545
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,115.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,137.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,337.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,436.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,403.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,508.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,458.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,286.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,419.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.13
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.19
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39367
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98633
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97153
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (Max),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,128.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,118.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58468
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96951
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.63
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43948
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,161.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,104.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,197.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,157.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,203.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.06
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77926
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89911
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8873
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.94
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.00883
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40819
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.61
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,109.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,129.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,288.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,423.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,363.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,476.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,436.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,278.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,389.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-121.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.94
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38549
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98547
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96744
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (Min),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (Max),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (RMS),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,150.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,126.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,110.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,115.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.81
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59997
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.31
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46282
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99695
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,103.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,167.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,113.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,211.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,169.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,102.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,219.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79059
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8992
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88952
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.94
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02174
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38988
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.14
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,110.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,133.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,288.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,439.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,362.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,481.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,439.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,273.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,417.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
