Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.19
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36272
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97925
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96191
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (Min),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (Max),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,160.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,136.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,111.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.06
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54058
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97324
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43606
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,175.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,188.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,153.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,109.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,201.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,153.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.81
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78036
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9144
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88721
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.13
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07109
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3749
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.34
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.48
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.52
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,108.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,106.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,322.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,471.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,369.5
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,473.62
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,430.38
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,282.12
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,389.25
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.37
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.31
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35601
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97769
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95987
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (Min),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (Max),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,158.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,135.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,119.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,129.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61477
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97436
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,97.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.06
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45708
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,107.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,162.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,111.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,211.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,176.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,109.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,207.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,163.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77685
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93112
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88653
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.81
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00468
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39144
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.2
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.23
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,113.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,150.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,311.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,433.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,390.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,485.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,449.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,297.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,413.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.19
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33889
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97815
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9602
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (Min),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (Max),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,173.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,115.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,143.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,122.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.44
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64843
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97064
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.69
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45605
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,135.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,167.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,109.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,197.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,156.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78457
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93234
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88885
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.19
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00099
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41424
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.44
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,106.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,118.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,325.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,431.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,381.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,463.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,303.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,397.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.06
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.81
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35225
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97842
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96295
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (Max),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,150.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,108.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,139.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,125.0
