Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,122.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.31
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.69
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55975
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96747
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97641
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,106.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.44
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44836
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,149.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,101.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,206.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,156.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,200.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7893
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93219
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88544
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.13
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08779
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36641
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.61
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,112.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,138.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,332.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,426.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,378.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,501.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,444.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,280.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,399.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.06
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.63
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35885
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97763
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95691
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (Max),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,161.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,110.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,136.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,124.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,118.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.87
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52172
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97244
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97708
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.56
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41915
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,161.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,106.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,207.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,161.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,201.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78521
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93161
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88476
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.44
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.06392
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.37258
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,114.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,121.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,334.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,478.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,397.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,495.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,455.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,283.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,402.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.06
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3959
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97888
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96219
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (Min),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (Max),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,154.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,138.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,124.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,115.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.06
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65142
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97525
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97812
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4497
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,179.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,211.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,166.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,209.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.81
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78732
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93133
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88562
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.69
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04579
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38375
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,3.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.03
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.3
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.27
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,111.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,130.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,307.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,424.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,387.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,497.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,279.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,410.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.13
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35558
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9794
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96805
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (Min),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (Max),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,158.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,109.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,135.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,122.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,116.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64596
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97363
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,19.0
