Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,100.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.56
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45107
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,176.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,227.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,164.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,208.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.06
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78448
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93051
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8847
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.31
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02333
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40645
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.03
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.3
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,110.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,132.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,319.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,432.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,372.5
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,512.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,285.62
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,406.88
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.12
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37359
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97848
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96362
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (Min),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (Max),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,162.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,108.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,142.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,124.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,121.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.19
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.06
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6166
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97043
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43841
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,165.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,193.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,146.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,200.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.94
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78152
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93033
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88565
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.31
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02376
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40325
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.92
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.31
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,107.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,108.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,329.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,453.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,373.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,473.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,426.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,271.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,393.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.69
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36648
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97754
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96066
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (Max),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,175.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,114.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,117.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,143.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,122.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.69
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57433
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96643
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97995
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.94
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4443
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,153.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,121.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,199.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,166.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,113.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,217.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,162.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78259
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.931
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88626
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.94
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03331
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41201
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.34
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,114.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,116.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,332.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,437.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,404.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,497.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,455.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,305.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,419.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.63
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38933
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.978
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96051
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (Max),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,171.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,140.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,123.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,129.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.69
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4949
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9617
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.31
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
