Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44671
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,178.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,109.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,239.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,169.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,223.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.44
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7839
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93503
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88608
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05101
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40948
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,115.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,121.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,350.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,494.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,405.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,528.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,460.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,287.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,420.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36345
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97656
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95508
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (Max),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,161.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,141.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,131.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61935
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9686
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.44
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43166
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,157.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,102.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,198.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,151.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,210.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.31
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78241
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95612
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88672
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.63
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.01024
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40673
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,107.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,113.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,334.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,440.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,376.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,471.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,426.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,292.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,415.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.06
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.94
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35546
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97711
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95709
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (Max),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,159.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,137.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,123.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,130.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66265
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96548
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.18
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43548
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,147.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,208.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,160.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,179.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.06
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.75821
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95377
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88693
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04372
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39001
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.44
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,109.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,122.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,337.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,449.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,378.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,475.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,434.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,270.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,394.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.44
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.31
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32811
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9751
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95682
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (Max),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,145.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,136.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,116.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,111.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60604
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97613
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98038
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45037
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,155.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,174.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,103.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,184.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.0
