Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77984
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88678
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04698
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38701
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,114.38
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,333.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,425.25
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.12
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,375.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,470.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.75
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,275.62
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,375.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.37
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3557
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97031
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95352
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (Max),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,145.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,100.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,128.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,113.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,118.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53747
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.94
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42992
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,182.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,100.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,213.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,158.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,104.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,194.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.56
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77746
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95099
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88455
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04216
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38997
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,111.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,133.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,327.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,426.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,377.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,502.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,444.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,276.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,392.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.31
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34795
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97385
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94879
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (Max),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,155.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,143.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,130.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54754
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43804
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,167.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,105.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,205.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,155.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,102.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,189.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77859
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95557
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88528
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.37
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05788
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36962
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,112.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,133.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,316.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,437.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,394.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,490.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,447.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,287.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,389.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.13
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.44
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34075
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97385
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.953
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (Max),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,161.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,133.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,127.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.31
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.81
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63629
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97971
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98267
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.81
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44311
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99591
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,164.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,100.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,202.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,159.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,176.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.19
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78274
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95373
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88602
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
