Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.13
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00294
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39638
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.64
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,108.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,133.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,319.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,438.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,386.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,471.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,432.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,261.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,359.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3619
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97638
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96338
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (Max),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,171.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,142.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,131.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.63
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64523
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97916
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.06
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43984
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,196.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,121.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,219.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,170.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,108.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,214.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,160.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77197
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95389
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88717
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03398
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38729
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,113.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,134.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,347.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,488.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,397.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,520.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,453.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,290.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,408.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.94
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34853
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97516
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95816
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (Min),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (Max),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,150.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,102.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,149.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,120.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,130.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.63
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63333
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97321
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.06
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43905
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,174.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,112.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,217.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,152.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,184.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.56
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78134
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95279
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88711
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.19
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05074
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38061
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,109.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,125.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,337.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,455.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,392.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,513.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,282.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,392.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.19
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36632
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97534
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96338
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (Min),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (Max),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,173.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,146.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,125.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.56
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.13
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55764
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96579
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97507
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.56
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43465
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,152.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,180.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,105.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,196.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78073
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95398
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8941
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.19
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08611
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3745
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
