Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,346.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,442.75
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,376.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,462.12
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.88
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,264.38
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,387.62
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-119.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.31
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34914
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97556
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95731
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (Min),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (Max),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,170.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,128.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,113.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,123.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.63
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.81
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64187
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97839
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96878
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.06
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45617
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,149.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,197.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,141.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,104.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,196.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.56
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77896
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95065
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89157
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10784
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38161
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,325.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,434.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,363.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,457.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,284.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,391.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.13
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34594
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97302
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95752
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (Max),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,159.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,118.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,105.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,140.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,121.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,139.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.56
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.13
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63421
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97675
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96292
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.81
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45562
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,152.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,111.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,194.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,153.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,192.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77716
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95254
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88592
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.19
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1469
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36648
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,106.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,110.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,344.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,452.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,379.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,456.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,276.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,375.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.13
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36196
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97174
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96048
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (Max),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,175.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,114.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,135.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,121.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,128.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.87
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55254
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97336
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96451
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.06
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44756
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,115.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,160.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,102.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,202.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,152.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,175.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.32
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77084
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95077
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88571
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14934
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35381
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
