Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,107.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,133.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,347.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,492.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,384.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,471.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,430.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,260.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,354.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.19
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.63
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38054
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97412
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96033
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (Max),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,137.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,132.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,110.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.13
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64422
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9805
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97406
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.37
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44982
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,170.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,115.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,203.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,158.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,207.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77704
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95111
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88647
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.06
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15056
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.37646
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,130.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,336.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,433.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,372.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,474.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,242.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,362.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37023
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97522
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96231
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (Max),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,138.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,127.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,111.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.31
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.19
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64968
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97516
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97937
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.69
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44289
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,156.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,110.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,194.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,156.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,109.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,205.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,155.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77731
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95596
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88898
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.44
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15392
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39229
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,349.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,424.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,367.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,453.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,276.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,385.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.18
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36602
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97644
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95789
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (Min),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (Max),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,139.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,121.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,124.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,109.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51272
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96432
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.94
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.44
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45577
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,154.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,111.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,211.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,161.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,100.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,217.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,152.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.06
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7803
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95129
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88809
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.19
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14961
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35302
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,100.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,321.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,420.12
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.62
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,352.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,452.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.5
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,240.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,358.38
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.25
