Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.06
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.44
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37301
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97623
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9646
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (Min),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (Max),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,167.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,125.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,116.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.94
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4175
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95355
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98422
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.13
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46197
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,160.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,107.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,206.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,162.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,204.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.94
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77716
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95117
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88818
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.87
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17867
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97617
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36468
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,104.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,324.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,456.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,352.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,475.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,243.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,373.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.32
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.81
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3641
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97482
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96222
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (Min),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (Max),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,166.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,102.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,135.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,114.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,118.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.13
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.3163
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92898
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97092
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.19
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4605
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,173.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,217.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,168.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,216.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,155.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.44
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76757
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95312
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88574
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.56
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17024
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35433
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,109.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,106.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,299.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,428.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,346.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,489.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,234.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,377.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.94
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.94
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36501
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97305
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95889
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (Max),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,160.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,118.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,107.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.44
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44173
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92975
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95862
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.81
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46246
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,179.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,99.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,191.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,171.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.56
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78073
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95126
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88684
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.31
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1314
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35232
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,2.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,283.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,382.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,344.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,435.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,198.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,294.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.94
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35015
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97421
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95801
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (Max),A,73.5
