Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,161.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,134.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,113.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,110.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.44
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55004
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92355
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96304
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.31
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48147
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,130.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,195.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,159.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,192.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,146.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.44
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78314
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95111
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88452
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-77.94
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16762
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36358
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.08
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,101.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,296.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,383.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,354.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,468.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,214.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,328.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.19
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32387
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97357
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95801
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (Max),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,150.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,102.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,131.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.19
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.30977
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91919
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95773
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.19
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46719
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,164.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,94.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,232.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,169.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,213.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7749
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95392
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88327
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.44
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.19
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15084
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34969
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,105.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,107.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,290.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,398.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,343.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,459.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,216.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,339.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.19
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.44
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3846
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97556
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95908
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (Max),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,163.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,124.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,112.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-111.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58672
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92837
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95947
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44973
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,179.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,97.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,161.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7843
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95267
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88421
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.06
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12074
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35271
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,277.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,364.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,342.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,426.38
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,215.62
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,299.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.75
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.94
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.19
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.06
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35772
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97882
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96243
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (Max),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,148.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,137.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,136.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.13
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
