Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.45058
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92969
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95898
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.06
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46184
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,159.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,158.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78378
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95331
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88403
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.31
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.87
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17812
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33242
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.95
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,261.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,347.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,310.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,390.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,193.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,290.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.56
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36968
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97836
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95486
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (Min),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (Max),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,163.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,101.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,135.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,133.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56149
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9284
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96124
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45776
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,140.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,167.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,153.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.56
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7835
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95157
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88305
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20516
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34292
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.03
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.03
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,106.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,276.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,376.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,325.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,416.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,206.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,307.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36291
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97583
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95578
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (Max),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,145.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,120.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,110.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.81
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.35189
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92496
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96042
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45071
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97641
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,165.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,191.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.19
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78759
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9458
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88391
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.56
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16857
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35818
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.52
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,266.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,356.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,311.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,420.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,190.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,340.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.44
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.56
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37398
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97556
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94424
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (Min),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (Max),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,149.5
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,123.25
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,112.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.40169
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97012
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99008
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.31
