Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,135.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,162.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.37
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.75772
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9649
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95251
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-105.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.28463
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91098
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.21086
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.11
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,182.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,268.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,240.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,304.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,138.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,228.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.06
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.63
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31749
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99289
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95102
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (Max),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.13
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.40587
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83386
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96274
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.94
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.94
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48028
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,108.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,144.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,169.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.81
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76516
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9566
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9396
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-113.06
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-61.56
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.30468
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90552
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.20888
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.86
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.23
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.58
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.64
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,165.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,252.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,218.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,293.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,148.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,237.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.87
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34697
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99573
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94565
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (Max),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.13
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48492
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84302
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96695
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48022
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,114.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,203.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,138.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,179.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76178
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95941
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93677
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-106.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.37
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.23931
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92456
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.20363
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.7
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.98
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,130.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,170.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,264.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,230.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,327.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,141.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,235.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-120.19
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.19
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36419
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99277
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94876
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (Max),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,102.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.94
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44765
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83001
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96329
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.32
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.06
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48403
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,190.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,177.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77798
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94192
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93845
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
