Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-99.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.15941
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91461
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.19866
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.73
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.33
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,116.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,174.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,282.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,224.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,324.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,152.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,256.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.94
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.19
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32601
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98291
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97314
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (Max),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.35949
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85995
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95865
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45937
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98376
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,113.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,133.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,159.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-143.31
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7435
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91604
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94241
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-101.19
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.94
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07561
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96112
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32192
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,183.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,286.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,236.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,310.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,159.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,237.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-93.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30404
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96982
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9642
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (Max),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-106.94
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.29583
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85733
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95624
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46603
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,143.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,159.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,179.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.73925
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91644
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94064
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08888
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32952
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,231.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,329.88
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,246.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,321.25
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.12
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,155.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,247.62
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.06
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31814
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95193
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95264
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (Max),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.31
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.46505
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91519
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95911
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47347
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,113.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,152.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,159.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.06
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80304
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91891
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89737
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.37
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.37
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
