Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.06047
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32686
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.33
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,205.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,322.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,222.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,318.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,131.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,238.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-99.44
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27727
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93634
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94275
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (Max),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,91.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.19
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51226
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94522
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95892
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50716
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,161.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,164.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,202.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.69
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80233
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9201
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88232
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.56
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08299
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34649
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,184.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,296.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,197.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,311.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,146.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,260.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-101.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.19228
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87228
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94815
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (Max),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-111.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51101
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9537
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96347
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.06
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50863
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,156.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,184.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80087
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91769
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88244
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.19
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.63
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04488
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35198
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.97
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.59
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,169.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,280.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,200.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,292.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,137.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,243.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-102.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.06
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.19
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.21062
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95041
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94443
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (Max),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.45269
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89264
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96204
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.44
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48788
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97714
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9686
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80194
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91611
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88074
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.13
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02168
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34008
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
