Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.36
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.31
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,171.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,263.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,180.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,248.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,183.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.31
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34408
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94842
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9295
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44515
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9729
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.81
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.31
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45544
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9588
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.44
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81262
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91641
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88144
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.81
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.94
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04085
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3409
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,190.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,245.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,205.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,265.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,133.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,206.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.19
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36315
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93988
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93619
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (Max),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.31
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.37902
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95923
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.13
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.31
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.60018
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97961
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9541
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.31
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81424
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9155
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88031
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.87
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.01295
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33541
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.95
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.44
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,175.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,241.75
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,199.88
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,254.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,186.12
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.37
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.56
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24263
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92789
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9238
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.19
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.38659
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84274
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91058
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.69
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.19
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53701
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.949
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9144
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.94
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81857
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91357
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87906
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.56
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.04509
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34041
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.69
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.34
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,255.17
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,135.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,196.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,144.38
