Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,215.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,127.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-101.56
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.44
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.22185
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88434
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94665
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.13
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50375
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78683
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80661
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-99.19
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.22762
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92151
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87091
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.19
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82113
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91168
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8757
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.87
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.08077
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3539
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.77
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.66
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.2
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,253.91
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,254.89
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,134.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,178.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,140.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,192.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.69
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27687
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93054
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92969
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.81
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.44
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44891
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76434
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83511
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36391
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89306
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80795
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.19
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81927
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91174
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87601
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.94
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.08794
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36852
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.86
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.61
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.59
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,253.22
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,254.97
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.8
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,138.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,162.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,154.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,196.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,108.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.56
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31756
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93542
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92587
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (Min),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (Max),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.31
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50112
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75821
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80002
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-98.44
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.31
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44274
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93671
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84182
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.94
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82995
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91299
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87668
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.44
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.31
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.27779
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90256
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.27495
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.06
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,254.02
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,127.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,163.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,121.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,205.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-99.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.18306
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94781
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91992
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
