Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (Max),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-115.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.69
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.37176
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80948
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80993
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-139.06
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.27703
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93466
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84067
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.63
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8262
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91446
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88104
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.06
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.36651
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8793
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.23473
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.67
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,131.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,171.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,122.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,192.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-101.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32338
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92486
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8688
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-100.56
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.56
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.31
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.23418
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8497
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80951
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.44
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.3221
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94278
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86578
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.06
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82522
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91565
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88153
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.94
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.13
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.05367
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35311
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,120.62
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,167.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,144.12
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,194.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.44
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33062
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93729
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90524
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (Max),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.69
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.63
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.13
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.3568
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75677
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8089
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.44
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.19
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48098
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91211
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82678
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.44
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82446
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91604
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88092
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.19
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.81
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.04576
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34939
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.09
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,127.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,167.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,146.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,185.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.37
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.06
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28658
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95016
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93207
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (Max),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.19
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.19
