Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50463
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88861
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80792
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51547
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94531
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85702
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.69
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81909
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91507
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88183
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.06
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.0179
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33309
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.47
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,150.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,185.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,157.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,198.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,103.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.63
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.94
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.29168
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9418
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91568
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.30346
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94543
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84213
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-103.13
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5089
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95062
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86938
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82327
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91769
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88037
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.19
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-60.87
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00075
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32918
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.34
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.61
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,137.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,193.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,165.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,212.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,110.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.44
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3196
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93204
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90961
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-114.19
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.43
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.46041
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95648
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80777
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-138.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.81
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.52447
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93671
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86361
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.56
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82663
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92578
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87942
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.81
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.04121
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34585
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.72
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.95
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,131.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,173.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,148.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,210.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,106.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.63
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.19686
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91971
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93433
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (Max),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.31
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53863
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84717
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81137
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
