Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-137.87
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47665
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94012
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82971
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.56
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82644
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91849
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88104
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-93.56
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.63
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.02324
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33538
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.42
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.69
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,124.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,161.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,140.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,185.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-100.19
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24404
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94577
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9061
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (Max),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.94
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.94
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.45132
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82672
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7984
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-108.69
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.56
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.06
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49825
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93295
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82742
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.63
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82898
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91724
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87839
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.31
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.69
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0277
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3438
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.11
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.23
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,130.62
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,169.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,151.75
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,191.25
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,104.12
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.87
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32558
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94308
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92892
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.81
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.44
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.36593
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8667
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80795
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.13
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.13
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.54214
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91434
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8501
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.37
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82513
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92026
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87991
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.01772
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34481
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.45
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.66
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,132.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,166.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,154.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,202.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,100.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-101.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.81
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.94
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.15569
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94531
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93652
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (Max),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.31
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.12465
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89468
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80841
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-135.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.81
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.87
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47683
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9266
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83316
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
