Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.63
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82119
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9223
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88107
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.19
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02553
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35091
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,151.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,238.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,172.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,209.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,118.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.06
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25078
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94726
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92862
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-104.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.81
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.31
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55175
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77111
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84521
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.81
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.44
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41335
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8674
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8078
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91916
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88217
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.94
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.00243
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34508
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.47
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,139.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,178.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,147.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,192.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,102.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.44
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3572
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94672
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93683
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.81
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.87
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57696
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83026
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84298
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-129.63
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.69
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45208
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96051
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85425
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.69
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82269
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90875
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88907
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.06
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.19
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.01192
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34868
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,144.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,173.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,147.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,192.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.26714
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94363
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92486
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (Max),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.94
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48415
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82473
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89224
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.87
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.87
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43145
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93204
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81463
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82864
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92404
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88067
