Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.44
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.00148
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33605
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,148.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,177.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,158.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,188.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,120.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-97.81
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28951
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93698
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91369
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.87
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.44
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.31536
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84656
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84945
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.63
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.06
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.34838
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8931
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86313
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.06
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82159
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91681
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88064
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.19
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.44
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.01607
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34279
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.73
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.03
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.33
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,142.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,183.5
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,156.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,204.88
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,105.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.44
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28078
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94897
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92584
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.69
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.38561
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85885
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85202
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-106.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.94
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.06
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38167
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93985
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84616
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82199
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91525
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8808
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.87
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.01213
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34755
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.94
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.72
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,152.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,188.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,153.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,216.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,118.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.06
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.63
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.14705
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91943
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91412
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (Max),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,99.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.56
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.06
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57852
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83066
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86069
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-107.63
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.87
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36492
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95395
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89554
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82156
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91809
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88186
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
