Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.01631
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34878
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.73
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.98
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.56
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,149.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,212.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,153.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,201.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,139.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-96.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.06
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.18
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27285
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96374
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89407
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.81
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.31
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.31188
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85669
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86737
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.06
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.55099
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94562
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88162
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.31
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81088
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91611
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87985
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.44
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00316
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33599
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.97
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.78
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,148.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,211.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,162.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,204.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,113.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.29586
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93393
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90488
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.63
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.56
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53069
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8136
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84543
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.31
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.56
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50619
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.931
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8916
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82092
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91482
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87903
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.94
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.19
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00984
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33526
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,255.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,133.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,203.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,155.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,197.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.87
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.17696
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94437
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93017
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.56
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.36205
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9061
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90927
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37014
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9548
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90515
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.56
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82794
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91266
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87399
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.63
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00774
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35189
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
