Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.67
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.64
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.09
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,253.94
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.33
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,147.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,198.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,169.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,212.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,130.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-96.56
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.06
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.19
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27391
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9711
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9335
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (Min),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.56
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.40377
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83908
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86535
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-99.32
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.13
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.94
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.24596
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93289
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78955
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.37
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82873
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91293
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87546
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.5
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.01958
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34682
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.91
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.12
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.72
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,253.02
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.3
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,141.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,182.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,173.25
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,211.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,120.88
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.57
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.44
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39257
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97562
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93097
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.87
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.94
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.40703
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93524
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48885
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94678
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87689
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.56
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82309
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91751
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8771
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.37
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0695
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35738
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.08
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.27
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.64
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.08
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,159.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,232.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,188.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,240.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,149.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-121.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25594
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99423
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94522
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44192
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91705
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97989
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.56
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.66632
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92004
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86184
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82348
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91836
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87851
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.31
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04875
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35515
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.06
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.06
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.09
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,154.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,218.75
