Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,195.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,253.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,163.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.56
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25841
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99155
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94061
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (Max),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,115.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47549
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97668
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99435
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-147.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.31
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38134
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94519
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85089
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82416
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91608
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87729
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.56
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.06123
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35134
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.03
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.89
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.3
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,119.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,158.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,204.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,211.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,294.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,133.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.44
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31704
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99088
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93146
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (Min),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62176
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93491
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-142.94
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.06
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.56768
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88748
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84561
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.56
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82525
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91852
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87723
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.19
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04839
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3315
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.66
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.78
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.11
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,132.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,177.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,193.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,256.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,134.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.94
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34621
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98645
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93417
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,102.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63165
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96838
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84613
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.06
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.81
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.63
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48028
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92493
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82797
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82242
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91836
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87842
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.06
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0435
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33297
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.91
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.22
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,134.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,192.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,190.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,242.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,129.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.37
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.69
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38082
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97586
