Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93057
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (Max),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,99.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,105.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.34493
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94998
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88727
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-108.94
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.44
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.26079
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93634
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81564
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.87
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81314
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92392
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87802
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.31
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13851
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33016
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.64
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.61
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,187.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,230.38
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.25
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,233.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,276.62
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,105.88
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,166.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.19
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36391
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97546
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93588
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,112.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-115.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.39541
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93402
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.56
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.81
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.54867
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94141
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83493
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.13
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8114
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92358
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8786
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02971
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.26336
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.81
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,171.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,226.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,205.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,304.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,118.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,187.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.13
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.37
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35027
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97171
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93017
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,121.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,105.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-111.69
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.45281
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95334
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84994
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.81
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.44
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.69
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48882
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92432
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83041
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.69
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80682
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91745
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88055
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.0215
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24746
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.59
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,171.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,217.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,205.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,232.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,110.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,171.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39193
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97317
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93347
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (Min),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (Max),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,129.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,96.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.13
