Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.69
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53359
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92837
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85095
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.94
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36742
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96698
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82882
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79702
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91659
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87964
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.69
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.03014
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96719
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24334
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.64
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,186.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,230.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,199.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,256.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,122.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,163.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.19
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.94
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.94
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36461
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9715
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93808
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (Max),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,148.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,121.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.06
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.43368
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91986
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85052
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.81
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.63
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.06
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53713
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96545
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84475
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.44
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80542
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91489
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8782
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-105.69
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.44
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.22676
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92834
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.18337
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.44
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.56
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,185.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,228.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,201.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,242.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,126.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,176.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.94
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.56
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.94
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39031
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97052
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93014
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (Max),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,135.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,115.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,125.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.31414
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93112
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89947
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.19
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48864
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96799
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88806
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80682
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91623
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87951
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-107.63
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.24993
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92364
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.17821
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,197.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,272.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,225.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,288.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,131.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,205.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.31
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.40233
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97311
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93768
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (Min),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (Max),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,142.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,114.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.31
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.39239
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96176
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9848
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
