Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.07
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.81
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45745
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89154
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.19
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81024
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91684
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88016
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-101.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.18544
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92981
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.17766
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,201.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,279.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.75
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,229.38
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,280.25
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.88
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,167.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,212.12
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37569
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97519
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94498
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (Max),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,150.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,131.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,104.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.81
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52435
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99286
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51562
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92172
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-153.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80676
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91763
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88238
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-110.56
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.23531
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9284
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.19399
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,202.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,255.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,241.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,292.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,186.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,242.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.32
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.87
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36556
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97449
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9407
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (Min),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,97.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,140.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,116.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,129.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,118.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,126.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.69
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48589
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90906
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95737
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.19
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.81
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46853
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93396
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,110.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,144.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.69
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80453
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91775
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88223
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-106.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.94
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.205
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91565
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.1856
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,206.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,277.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,236.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,296.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,192.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,272.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.57
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.06
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33483
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97366
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94571
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (Max),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,134.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,132.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,102.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55377
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88467
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96304
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.94
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43673
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96429
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,96.62
