Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,158.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,143.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.19
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80829
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91604
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88107
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.16234
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9108
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.19106
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,129.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,181.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,254.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,242.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,334.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,186.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,272.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.18
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.94
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37887
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97281
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94577
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (Max),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,144.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,108.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,135.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,106.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-104.37
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.28808
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91028
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95422
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.31
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.69
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44393
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96948
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,142.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,162.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.82
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79919
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91696
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88174
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-100.31
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.81
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.13426
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91269
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.20134
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,116.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,209.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,317.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,274.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,351.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,202.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,276.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-119.06
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.44
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39562
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97458
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95224
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (Max),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,126.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,124.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.44
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.39089
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93301
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95608
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.31
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.94
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41958
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9736
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,136.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,155.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,182.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.63
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81106
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91672
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88962
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-93.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,101.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.1339
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90976
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.19524
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,102.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,218.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,326.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,263.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,359.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,201.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,308.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.06
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.40472
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97415
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94934
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (Max),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,146.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,105.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,132.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,120.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,104.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.45034
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96866
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96622
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.56
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.69
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39254
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9686
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,62.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,123.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,176.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.69
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
