Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80844
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91412
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88058
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.81
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.12703
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90384
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.1982
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.55
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,113.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,222.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,298.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,269.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,344.75
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.62
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,200.5
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,332.25
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.07
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.94
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31554
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9743
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94446
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,105.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.56
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4591
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93249
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94931
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.19
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4312
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97128
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96329
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78915
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88803
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89325
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.63
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12337
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40887
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.53
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.11
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.47
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.44
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,193.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,242.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,229.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,282.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,157.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,198.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.31
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.94
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37124
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97961
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94598
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,123.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-114.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.41466
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96201
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95962
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.94
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48714
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97598
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,109.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,145.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79281
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89209
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88858
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.69
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20446
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46639
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.53
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.14
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.97
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.2
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,208.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,288.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,266.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,344.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,176.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,274.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.57
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.32
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.19
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.29454
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96432
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94623
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Max),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,159.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-111.81
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.41015
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98981
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.44
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45443
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98019
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,118.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,131.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.31
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77957
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8945
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8891
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.75
