Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24599
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45992
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.55
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.64
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,248.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,353.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,260.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,379.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,194.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,289.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.31
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.06
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33803
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95938
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94031
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Max),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,110.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-111.69
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.31768
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97256
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97003
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.06
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45379
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97275
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,131.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,153.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78549
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89203
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88226
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.06
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20098
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46496
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.55
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.2
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.84
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,231.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,317.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,254.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,333.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,168.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,255.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.63
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.13
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30141
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96979
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94623
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Max),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,115.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-114.69
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.42617
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94751
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46386
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,132.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,147.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78882
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89569
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88974
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12499
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47893
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.55
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,223.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,307.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,256.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,333.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,158.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,254.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.19
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.94
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3192
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97375
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94806
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.94
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.19
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56011
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9631
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96841
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.31
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44082
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97119
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,117.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,145.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.19
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79223
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89383
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88067
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.06
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14949
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47256
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
