Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.55
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,244.5
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,333.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,260.62
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,353.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,195.25
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,270.38
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.81
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.69
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34252
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9689
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95142
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.69
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.31
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56417
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95444
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96976
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.44
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47048
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,146.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,150.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80078
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91318
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89505
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.19
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09056
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.49364
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.55
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,231.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,307.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,285.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,362.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,194.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,277.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.37
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.81
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31441
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97024
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94437
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Max),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,131.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,116.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.06
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73111
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96417
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44802
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,162.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,168.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.37
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78909
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8999
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89267
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.56
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07527
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.49767
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.55
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.08
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,104.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,239.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,315.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,308.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,381.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,215.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,310.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.19
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28527
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96478
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9426
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Max),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,150.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,107.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66937
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96393
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97189
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42925
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,177.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,131.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,177.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78082
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8941
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88754
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.13
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08629
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47579
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.11
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.89
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.59
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,49.25
