Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,250.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,341.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,310.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,397.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,235.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,317.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.06
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.63
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28161
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96939
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94543
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Max),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,148.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,109.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.87
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.81
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67999
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97327
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95389
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40734
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,110.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,145.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,174.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79019
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90188
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88394
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.31
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08174
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47951
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.89
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.31
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.27
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.86
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,105.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,258.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,333.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,312.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,378.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,242.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,326.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3048
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96991
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94635
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Max),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,140.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,116.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,110.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.44
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65051
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97604
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95267
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.81
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.31
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40758
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96783
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,161.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,174.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80127
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90524
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89483
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.07
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03886
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.48428
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.7
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.19
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,110.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,268.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,370.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,315.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,392.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,242.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,345.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.94
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31557
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97327
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95001
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Max),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,148.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,108.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,76.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.06
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.87
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56286
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.13
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43047
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,160.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,175.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.06
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78512
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89252
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88934
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.87
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10237
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45431
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.06
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.67
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.45
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,288.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,387.75
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.62
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,325.12
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,418.25
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,237.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,344.38
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.31
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.31
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
