Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30904
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97391
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95056
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Max),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,142.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,113.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.56
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60714
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97024
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42986
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,176.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,180.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.63
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78363
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89935
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88077
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.57
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05052
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45809
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.53
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.77
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,280.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,369.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,319.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,424.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,223.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,341.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.31
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32744
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9743
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9473
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Max),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,146.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,108.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.37
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.63
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57534
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96182
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97562
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.56
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40212
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,107.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,147.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,160.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,214.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79141
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89911
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89725
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0121
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46926
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.06
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.3
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,121.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,283.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,387.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,342.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,414.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,245.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,369.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.13
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.87
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31075
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97501
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94821
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Max),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,148.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,109.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.44
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.13
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60766
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96854
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4038
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97461
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,100.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,177.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,199.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.69
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79669
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90216
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89429
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.31
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.01317
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.48336
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.55
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,119.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,282.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,375.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,335.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,426.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,251.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,366.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.81
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.69
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30538
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97537
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94742
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Min),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Max),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,129.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,107.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.88
