Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.63
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6827
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9722
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.94
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.81
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42049
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,103.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,167.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,115.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,205.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,156.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.56
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79721
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.897
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89862
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.56
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.03374
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.50765
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,116.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,275.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,355.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,325.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,411.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,268.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,371.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.63
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.94
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32769
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97879
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95752
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Max),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,145.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,117.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,120.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.31
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.13
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68313
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97037
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48272
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9649
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,182.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,110.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,205.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.19
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79458
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89899
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93579
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-93.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.03941
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.49282
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.06
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.58
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,124.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,279.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,397.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,343.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,439.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,272.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,385.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.69
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.94
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.31
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32055
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97974
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95972
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Max),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,174.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,120.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,111.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,108.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70004
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97046
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44576
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96088
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,187.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,106.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,200.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79577
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89856
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93823
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.06746
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.50454
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,130.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,282.5
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,398.62
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,344.75
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,442.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,264.88
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,372.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.12
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.81
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.44
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35692
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97592
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95868
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,131.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,125.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,110.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,162.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62414
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97299
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
