Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.94
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.406
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94998
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,102.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,138.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,155.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,191.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78973
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90066
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93759
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.06291
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51217
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.3
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,155.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,283.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,395.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,340.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,434.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,256.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,400.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.13
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.31
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32433
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96555
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95587
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Max),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,159.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,108.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,110.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.06
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.44
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51763
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96362
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97659
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.94
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43682
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94144
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,133.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,154.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,107.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,180.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.69
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79898
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89648
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93967
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.02071
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.50823
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.11
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.42
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.03
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.03
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,317.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,420.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,338.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,431.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,273.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,362.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.19
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.19
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31191
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96759
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95877
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Max),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,139.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,110.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,107.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.69
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54189
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96423
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.94
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44289
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95596
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,167.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,211.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.31
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79284
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90939
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93741
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.05235
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.50085
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.11
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.83
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.2
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.36
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.55
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,107.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,296.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,409.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,336.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,434.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,262.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,376.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.56
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32177
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.978
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95315
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Min),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Max),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,140.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,144.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,113.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.69
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67279
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.13
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45556
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
