Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96777
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,127.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,163.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,193.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.37
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80575
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8967
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94794
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.56
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.06432
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.52761
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.22
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.94
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,124.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,283.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,373.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,330.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,433.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,269.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,380.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.13
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.06
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.29766
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97769
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95749
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Max),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,136.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,127.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,115.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.13
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.81
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60439
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97165
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97812
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44833
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97028
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,157.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,179.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79055
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89511
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93707
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.69
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.08659
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51849
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,0.98
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.52
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.09
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,300.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,397.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,337.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,426.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,381.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,260.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,367.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.44
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35091
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97253
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95999
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Max),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,137.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,111.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,101.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.44
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64678
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96548
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97903
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.94
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.37
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44802
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97516
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,178.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,107.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,189.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.06
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80121
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89862
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93988
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.69
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.08598
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51629
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.55
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.52
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.06
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.16
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,123.5
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,271.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,368.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,332.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,430.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,265.75
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,363.88
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.12
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.19
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32692
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97559
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95862
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Max),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,147.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,119.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,117.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.56
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63903
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96997
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97668
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.06
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43804
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,116.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,165.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,200.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.94
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
