Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7944
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89813
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93765
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.07839
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51391
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,122.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,283.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,386.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,327.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,438.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,248.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,368.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.69
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.06
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30062
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96234
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95758
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Max),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,111.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,111.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.19
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.94
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63821
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97229
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.06
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.81
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46477
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,153.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,197.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,180.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.56
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77331
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8974
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93848
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.04714
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.52065
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.55
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,305.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,382.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,316.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,444.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,253.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,372.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.31
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.29335
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9682
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95511
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Min),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Max),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,151.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,122.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.44
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69882
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96942
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46474
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9758
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,168.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,107.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,206.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.81
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79641
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89474
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93948
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.81
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.27565
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92099
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44384
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.39
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,131.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,265.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,376.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,295.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,423.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,278.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,390.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.94
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.63
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34737
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9765
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95706
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Max),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,151.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,112.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.19
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57952
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97534
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96912
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.44
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.87
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45818
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97525
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,141.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,182.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,213.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.63
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78888
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8931
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93933
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
