Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.40517
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87646
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34072
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.45
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.89
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,129.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,281.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,385.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,298.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,419.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,270.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,388.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.94
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33272
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97717
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95871
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Max),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,151.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,122.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,109.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.87
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57498
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97052
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97235
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.31
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.69
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.31
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46972
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98129
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96143
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,142.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,167.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,199.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.19
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80429
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8992
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94516
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.39113
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86056
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35015
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.03
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.42
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,128.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,282.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,411.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,296.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,403.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,267.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,389.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.37
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.06
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35183
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98007
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9606
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Max),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,148.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,118.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,105.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.19
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.94
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67916
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96686
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97861
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.07
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46349
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96277
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,141.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,160.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,199.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,153.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79583
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89828
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90576
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-116.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.13
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.3922
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86993
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33083
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.05
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,130.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,271.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,377.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.88
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,308.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,393.25
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,261.5
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,370.62
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.38
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.69
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32921
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98114
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96179
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Max),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,149.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,120.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,110.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.06
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.63
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70465
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96573
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44311
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97018
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,136.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,158.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,186.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80209
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89935
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89389
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.44
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.3904
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86493
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32674
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,32.38
