Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,116.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,265.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,366.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,298.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,388.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,249.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,344.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.93
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28844
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97211
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95734
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Min),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Max),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,142.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,116.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,114.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.57
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.06
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67599
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96838
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97977
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.81
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47304
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97171
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,105.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,119.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,164.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,98.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,199.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79339
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93384
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89233
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.40993
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86581
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34856
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,120.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,276.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,368.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,302.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,397.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,265.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,366.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.63
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.31
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30721
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9729
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94791
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Max),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,134.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,120.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,105.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.19
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.06
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63818
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97098
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44552
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,171.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,102.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,203.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80218
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8978
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89148
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-119.81
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.44512
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86105
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34051
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,128.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,278.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,377.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,309.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,418.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,255.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,371.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.56
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.44
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.19
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30053
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97192
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9548
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Max),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,125.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,107.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.69
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.69
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55908
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97668
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,115.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44085
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97174
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,127.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,169.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,194.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.06
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.75952
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90066
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91531
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.69
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.37
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.43688
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86444
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34713
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
