Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,117.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,299.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,414.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,338.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,443.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,256.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,361.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.63
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35573
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96362
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95331
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Max),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,128.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,105.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54846
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,119.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,102.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.68
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.94
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44985
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96451
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,175.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,171.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.81
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78955
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90109
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89538
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-120.31
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-61.56
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.43658
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85089
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33614
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,128.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,327.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,397.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,347.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,436.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,257.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,361.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.94
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.44
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.87
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30697
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96451
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95795
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Max),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,116.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,113.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.56
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.63
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63317
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.57
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46371
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9686
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,114.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,194.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,191.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.44
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79501
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89667
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89606
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.06
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.31
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.46081
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82535
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33742
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,122.25
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,289.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,398.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.38
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,331.5
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,445.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.12
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,247.75
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,361.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.88
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.37
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32711
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97327
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.952
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Min),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Max),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,96.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,121.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.56
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.94
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66421
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97629
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43554
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96786
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,116.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,191.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,192.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.87
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79333
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89935
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88446
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.19
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.47445
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82315
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33648
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,130.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,284.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,355.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,312.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,423.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,230.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,344.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
