Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.63
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30709
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97357
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95169
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Max),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,123.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,117.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.56
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.93
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64962
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97311
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97757
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4707
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97098
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,127.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,154.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,200.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.06
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79568
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91049
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89435
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.31
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.94
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.69
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.43423
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86316
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33776
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.55
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,137.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,283.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,374.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,318.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,392.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,232.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,347.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.19
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.56
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.94
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30986
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96625
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95227
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Min),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Max),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,104.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,101.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,102.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.19
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57253
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97305
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44399
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,166.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,128.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,151.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.69
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78567
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90018
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88962
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.31
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.44
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.4356
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82358
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34322
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,114.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,296.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,375.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,318.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,402.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,223.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,329.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.94
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31353
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96316
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.953
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Min),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Max),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,113.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.44
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.69
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57781
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98563
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98898
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47259
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97476
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,133.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,197.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,136.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,182.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.06
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79226
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89789
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89209
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.63
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.37789
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83893
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33037
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,116.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,307.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,390.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,332.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,436.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,242.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,356.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-106.63
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.13
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30315
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97061
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95441
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Max),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,144.62
