Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,104.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.19
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53524
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96384
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.978
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.06
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46505
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97162
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,122.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,169.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,174.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.06
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76837
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8978
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88492
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.06
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.36233
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86981
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3247
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,310.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,403.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,322.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,398.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,226.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,329.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.37
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32811
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97241
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95471
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Min),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Max),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,101.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,108.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.37
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.13
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6835
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97247
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97781
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.56
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43999
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,128.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,187.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,189.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.37
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79162
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90173
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89981
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-112.87
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.34276
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86706
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33162
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,120.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,271.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,362.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,313.38
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,409.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.88
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,237.12
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,339.75
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.62
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.81
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32497
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97293
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9498
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Max),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,106.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.44
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.63
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67163
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97208
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9772
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.18
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42275
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97623
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,127.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,174.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,182.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.56
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76858
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89731
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88687
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-110.19
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.30141
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89706
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33034
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.03
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.95
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.53
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,120.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,282.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,382.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,312.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,415.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,239.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,350.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.19
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34813
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97934
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94293
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Max),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,110.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.31
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.93
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66839
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97354
