Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47024
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97369
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,128.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,188.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,190.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79596
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89148
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89255
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-110.44
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.56
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.31734
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88739
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33587
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.66
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.11
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,143.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,264.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,361.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,317.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,416.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,253.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,350.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.81
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33642
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98071
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95459
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Min),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Max),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,104.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,113.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,125.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.87
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.69
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66159
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97693
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96722
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.63
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47869
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97656
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,197.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,138.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,183.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.69
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79174
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89895
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88229
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-113.69
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.2997
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91507
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3521
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.78
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.83
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,151.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,263.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,340.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,317.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,438.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,261.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,358.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.31
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.37
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34356
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9805
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96155
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Min),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Max),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,124.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,118.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,106.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.81
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.37
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56933
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96988
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96664
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.44
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45702
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,178.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,136.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,188.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.69
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78466
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89764
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89255
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-106.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.27214
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92386
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32784
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.77
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,143.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,267.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,362.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,334.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,428.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,243.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,353.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.31
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30239
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96475
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95697
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Max),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,143.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,114.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.19
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63308
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9722
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97479
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.94
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
