Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44918
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96918
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,107.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,180.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,168.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.31
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77899
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89883
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88632
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-107.63
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.26836
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91318
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31957
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.64
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.33
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,107.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,275.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,366.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,301.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,371.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,229.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,320.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.19
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32851
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97275
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95145
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Max),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,143.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,101.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.63
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.63
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71115
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97958
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47073
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,94.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,104.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,184.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,169.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.13
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79077
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90539
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90286
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-107.06
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.24767
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92682
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36181
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.06
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,131.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,255.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,334.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.62
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,313.5
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,398.88
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.38
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,237.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,325.12
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.75
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34054
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97336
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95044
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Min),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Max),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,130.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,101.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,113.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5874
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94907
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9783
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.56
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43532
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,169.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,167.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.82
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77133
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9032
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90314
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.93
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.21993
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93695
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36651
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,111.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,258.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,373.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,305.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,387.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,241.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,323.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.06
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32058
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97058
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94757
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Min),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Max),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,134.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,105.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,102.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.56
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.63
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71435
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96295
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.44
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46175
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,145.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.75
