Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,158.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.31
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7857
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90411
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89014
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-102.87
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.17934
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9429
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34237
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,111.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,250.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,340.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,282.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,358.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,239.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,316.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.19
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.69
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32302
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96448
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95062
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Max),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,147.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.07
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64593
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96384
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47375
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,102.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,142.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,174.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,173.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.81
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.75256
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92224
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90124
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.06
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.56
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.09053
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94888
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34569
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,107.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,246.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,371.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,277.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,367.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,240.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,340.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.37
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.37
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31798
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97461
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96222
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Max),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,141.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,119.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,103.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.94
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.19
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68743
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96973
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.94
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.07
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44854
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96991
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,145.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,173.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.19
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7836
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90256
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89615
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.06
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.13249
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94894
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35824
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.02
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,124.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,247.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,373.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,278.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,366.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,244.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,334.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.19
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.44
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36513
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97583
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95669
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Max),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,133.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,111.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,102.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.19
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.31
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58053
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95975
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98157
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49184
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97665
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,151.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,181.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,196.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79019
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90546
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89712
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
