Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-99.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.12471
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95157
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3507
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,136.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,252.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,368.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,310.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,415.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,240.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,342.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32024
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97351
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95349
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Min),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Max),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,135.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54894
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95871
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.31
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.19
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48577
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,127.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,105.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,188.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,152.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,198.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.06
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77093
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90463
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89175
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.69
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.31
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.09764
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94971
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3611
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,115.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,275.25
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,369.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,318.38
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,407.5
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,239.12
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,364.62
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.88
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.94
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.19
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32412
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97232
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95438
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Max),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,138.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,104.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.63
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.37
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58791
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95996
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98013
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49306
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98047
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,118.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,170.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,181.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7854
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90326
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89386
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.31
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.69
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.12764
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95691
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36147
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,245.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,331.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,288.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,370.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,209.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,338.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.87
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30385
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9657
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95431
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Max),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,140.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,110.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.69
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.56
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63864
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97037
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46383
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97977
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,84.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,160.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,147.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.31
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78082
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90402
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90225
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-99.06
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
