Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.15315
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95169
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35698
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,105.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,257.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,343.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,269.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,360.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,197.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,319.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.31
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.63
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32686
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96515
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95303
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Max),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,133.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.13
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67282
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97717
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.81
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.19
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47247
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,168.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,165.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77569
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90167
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90152
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.44
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.06404
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95947
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34612
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,261.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,336.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,275.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,354.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,217.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,324.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.69
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.31
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.44
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35634
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9722
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96045
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Max),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,125.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,108.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,106.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.81
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67904
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97388
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97757
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51577
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97238
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,160.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,168.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.56
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78543
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90332
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89676
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.10619
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94965
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33898
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.58
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,0.95
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,110.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,253.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,351.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,274.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,377.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,229.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,322.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.56
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.56
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36953
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97391
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95593
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Min),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Max),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,149.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.94
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65859
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96927
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97617
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.06
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48522
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97446
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,115.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,148.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,184.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.38
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.44
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77685
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90558
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88846
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.31
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.15895
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94266
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32924
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.56
931079,CATHEDRAL LANES COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
